Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,88.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.06
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-160.19
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33718
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38296
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.17354
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58923
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89557
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,34.5
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,96.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,65.12
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,151.38
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,141.12
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.81
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,115.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.20064
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34752
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.6018
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.63
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43728
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84704
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,89.38
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-169.81
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61584
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57314
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.74487
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.37
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21007
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74185
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8818
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,37.38
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,84.62
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,119.12
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,167.19
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41588
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64874
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38613
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95737
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43771
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90521
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82187
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82593
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,34.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,69.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
