Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,135.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.31
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87912
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57494
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.54662
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85583
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65896
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8985
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90689
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85617
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,96.75
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,156.75
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,141.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.93
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,165.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81811
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53881
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.46975
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91327
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74157
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.43178
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,94.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,176.88
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87915
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17815
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34807
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,169.94
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93674
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93787
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63156
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92053
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78585
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,91.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.25
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.31
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2994
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.13686
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.5
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9237
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7536
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90558
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54247
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65646
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,84.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,165.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,173.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-158.94
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-177.75
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95862
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.61221
