Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.92715
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.44
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.25
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88635
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74075
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.72799
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.87
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4526
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83166
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,113.25
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,176.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,154.88
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.31
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-148.69
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93121
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50289
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.609
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-176.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90433
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.52026
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,86.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.06
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85711
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81311
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74987
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,50.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,120.38
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,177.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,194.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,123.12
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.81
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,106.19
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64129
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.70202
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.39104
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,172.12
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94076
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.44143
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99777
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,101.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.69
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.25
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86487
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86682
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,64.88
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,150.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,171.12
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,250.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-143.75
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-171.82
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11232
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46679
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.98407
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-4.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94534
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.6119
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91724
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,52.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,136.38
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.38
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,208.62
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.19
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-131.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-174.44
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7575
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32808
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.63323
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
