Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.69
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89136
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02275
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,105.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,74.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.62
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87002
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88919
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,56.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,135.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,100.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,194.25
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,116.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,182.62
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-112.63
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,175.25
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03575
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07659
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.4157
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,149.12
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89252
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.3738
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,106.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92242
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,118.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,155.12
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.94
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22841
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06255
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.32146
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.31
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88412
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83542
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.75668
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4396
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91638
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,109.5
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,165.5
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,169.25
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-161.56
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52242
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06966
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.6502
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83639
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89007
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33318
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.81
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47189
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8949
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92129
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,92.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.19
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-129.31
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06609
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.19991
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06197
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,51.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89242
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94659
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.27269
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
