Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48321
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77139
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,92.12
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,153.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,201.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,175.38
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.19
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-132.81
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20925
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55575
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45458
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-162.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92511
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93881
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.32134
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.13
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32171
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82162
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81997
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,87.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,156.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,186.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-70.94
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34173
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72308
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89819
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95334
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25521
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,65.12
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,204.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38857
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7666
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,74.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,109.88
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,174.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82495
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23928
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83859
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18224
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71676
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78625
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,76.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,212.5
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,202.12
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-76.19
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95325
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49435
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81381
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-89.06
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74267
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
