Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.06
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46917
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72302
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,86.38
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,81.88
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89789
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45455
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67459
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94073
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.608
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.37
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.88
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24199
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67309
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,116.12
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,219.75
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75247
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84939
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00575
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91312
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76431
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,74.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20336
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93533
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,105.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,124.25
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,222.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-79.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91046
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36355
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8808
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85251
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.81
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50146
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85498
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,121.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,171.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87286
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76538
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89874
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89981
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.37
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
