Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9292
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.716
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92355
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,75.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,123.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,149.62
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,237.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,157.5
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84024
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87137
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86352
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9415
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79867
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,46.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,118.75
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,164.88
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,131.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,252.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95721
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87826
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5859
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86661
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85992
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,108.38
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,176.62
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,226.62
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91739
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,64.5
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91144
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81231
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88141
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90356
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,101.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,126.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,182.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,178.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94965
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8837
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88257
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78061
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91092
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
