Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,92.12
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,185.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,99.62
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,200.75
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91849
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,85.88
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89938
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8945
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,121.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,150.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,224.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,218.75
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91522
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91534
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90942
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,55.62
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,100.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,87.5
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,119.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,216.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,221.12
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91635
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92255
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,91.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,131.12
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,212.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,221.38
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96811
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92456
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,88.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,123.5
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,189.38
