Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,130.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91894
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,68.62
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90576
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,100.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,188.75
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93988
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88104
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,102.25
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,175.75
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,218.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89194
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83621
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79382
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,85.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,150.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93298
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83954
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88235
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86233
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87842
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,64.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,151.62
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,155.25
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92868
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86505
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
