Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,63.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87042
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90137
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,85.25
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,185.62
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,161.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92236
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88312
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91345
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.906
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81549
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9024
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,78.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.75
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,150.62
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,134.5
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8916
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94247
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89337
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86285
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,98.88
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86871
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89114
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89749
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91977
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94321
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91107
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.38
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9331
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89505
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
