Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88592
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89255
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95123
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84018
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8714
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,64.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9577
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9426
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90738
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85681
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92398
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95425
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89911
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77649
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91681
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,56.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87604
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93466
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8761
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7481
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78311
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88403
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,97.12
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,81.88
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91196
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91238
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91476
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8345
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92572
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86905
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86517
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95007
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82275
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90079
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91009
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93323
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
