Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9393
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85815
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88797
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79348
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,79.25
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,70.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88742
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86084
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91739
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79553
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7485
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7868
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87152
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90088
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88742
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90414
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.957
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93368
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88574
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8772
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.63
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.94
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6752
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84091
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86813
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,4.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,83.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83612
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87402
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90884
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91983
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86493
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91034
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8977
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66796
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79989
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86038
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,30.88
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,50.25
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,81.75
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9079
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84305
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90881
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91363
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69412
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90488
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90405
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91733
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
