Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77646
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76703
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78964
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,70.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94769
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87118
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93503
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83005
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85599
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92914
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90411
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.44
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78738
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66302
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74844
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,60.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90982
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88724
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86178
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84952
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92187
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94998
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85608
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89023
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80813
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69119
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66894
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89648
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86065
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88028
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82483
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94797
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95477
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90796
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.31
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81863
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67868
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79785
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,56.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8508
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80877
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89319
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87384
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86004
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91937
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.12
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78839
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6108
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80612
