Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86664
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84564
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89834
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84503
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.63
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88177
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88428
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78772
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71868
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67733
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93152
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84768
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86279
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86954
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96051
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88812
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88296
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78445
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75598
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71859
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,97.5
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,32.75
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86722
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86468
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7922
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86056
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88147
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94617
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87076
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.44
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8139
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60848
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77789
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,50.38
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88309
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86929
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78448
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91583
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93127
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90271
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86822
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71402
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69815
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
