Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91202
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87875
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86032
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7601
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88901
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9267
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91714
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87897
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86831
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72546
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92712
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95904
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82605
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.94
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84131
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64196
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90378
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8533
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72201
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8999
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.905
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8262
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78369
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83886
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89908
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9267
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.81
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80056
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69036
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89477
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,2.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9165
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92334
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80728
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7586
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87024
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89194
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91916
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.69
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74405
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72592
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87131
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,48.12
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
