Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87561
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89148
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88241
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74432
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89792
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82196
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68801
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83658
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,67.25
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91611
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86331
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90283
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76095
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9053
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91064
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93075
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.44
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69473
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.48815
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79879
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,45.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9035
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86612
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85055
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70224
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90518
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94476
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92007
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66043
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56487
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81073
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88009
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80102
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71533
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8941
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9259
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9013
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.19
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69131
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63882
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8396
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,46.88
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,63.5
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88751
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82058
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
