Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82782
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83716
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89459
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89783
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.69
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68243
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7247
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68423
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92642
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84247
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93478
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83569
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96185
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88513
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88779
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91958
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.87
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66516
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8819
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54977
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94296
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91107
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94278
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79214
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91299
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87787
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88797
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.75
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73599
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87002
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63919
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,78.88
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92291
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90149
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87906
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82318
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90735
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91476
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92236
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68463
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79202
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,55.88
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.88
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88919
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88162
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88046
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
