Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89197
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.19
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67999
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56023
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89071
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,54.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86764
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83407
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91199
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92908
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92825
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.44
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.12
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72686
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5707
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63091
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,78.25
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86331
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89487
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86618
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93301
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.94
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78228
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65447
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7088
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,75.25
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94003
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86392
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86264
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81714
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6954
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87503
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91858
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90039
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7644
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69641
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73165
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,41.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,71.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8948
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86618
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84585
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83267
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63293
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
