Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89792
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92306
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90851
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88473
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59622
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7745
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,31.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91272
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93344
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83651
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.87
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7944
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8125
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86206
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91119
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92599
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77935
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82943
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83761
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,31.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83862
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91666
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9125
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90027
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80896
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82812
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80529
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,67.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90723
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88089
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90521
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90811
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94653
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8992
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85165
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72964
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74395
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92938
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89053
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80291
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91601
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
