Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.38
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78802
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71243
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65353
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91138
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87524
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93927
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82931
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93765
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9407
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91803
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.87
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78735
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81143
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69305
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,34.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92422
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86334
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8912
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88766
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91235
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92627
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82858
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76638
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94342
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90243
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93945
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86728
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92728
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93976
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91138
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79171
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86517
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,60.25
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9418
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94076
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7817
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9284
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79892
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72967
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79339
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86105
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
