Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,31.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,55.62
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83096
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87021
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92584
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77551
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76971
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82531
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,59.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,65.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86868
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79739
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80722
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82776
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75445
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76944
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.38
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92535
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86633
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86947
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83166
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.31
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81836
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8186
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,45.62
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94452
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87643
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88721
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.31
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93939
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78473
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87192
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84875
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
