Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,69.38
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94992
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88696
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87158
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83835
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88827
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85638
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95178
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90051
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70034
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93469
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82431
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86279
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88357
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,92.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,100.38
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92554
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73593
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79535
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93692
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89029
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89978
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96756
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95602
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86093
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94736
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,70.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
