Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94952
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91177
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82358
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94128
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93564
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8222
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,52.88
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92267
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91635
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9592
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78836
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,94.75
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93207
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91116
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95654
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80096
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86831
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
