Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89609
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80063
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,77.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,85.25
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90436
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92767
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83215
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90866
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,87.62
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94595
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93152
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8898
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84286
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,61.38
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,98.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87308
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94882
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95651
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82556
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,50.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
