Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8699
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,59.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,102.38
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79651
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86731
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76544
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,124.12
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,94.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,130.38
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
