Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84012
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,67.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,130.88
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91186
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85544
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94592
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,74.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,144.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89145
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88678
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,72.75
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85324
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87839
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,105.75
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,109.62
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96017
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88428
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88153
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
