Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,119.88
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93426
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,67.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93997
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95157
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,47.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,144.75
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91406
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81469
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,47.25
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,72.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,140.38
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,70.62
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85229
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8519
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
