Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,94.25
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,168.62
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87808
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86401
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,47.12
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,110.62
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,199.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87369
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,43.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,92.38
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,148.38
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,152.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83243
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,67.5
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,137.12
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87726
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
