Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,140.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86474
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,75.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,69.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89627
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,42.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,105.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,201.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,136.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88113
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,92.62
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,148.25
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,93.75
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95331
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91772
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,90.88
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,144.62
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,174.38
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
