Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92004
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88461
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,87.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,191.25
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,172.88
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,156.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82275
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,81.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95517
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83319
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,85.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,102.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,136.12
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,197.62
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87124
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,70.62
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
