Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85556
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,81.38
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,151.75
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89932
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.19
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,74.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,150.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,123.25
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,55.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91919
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,78.75
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,170.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,142.12
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89151
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93582
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,93.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,143.38
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9537
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93481
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
