Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90726
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,103.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91122
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,37.38
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,80.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88507
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86938
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91235
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,36.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,65.62
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9125
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94348
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91791
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,77.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,143.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,114.5
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86493
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
