Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9014
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,67.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,104.38
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,145.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,106.62
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93906
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83105
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92499
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,62.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,126.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89834
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87823
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91287
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,116.88
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91083
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,63.75
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.12
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,123.25
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92114
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88019
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
