Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,57.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,122.25
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84042
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93024
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90958
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82425
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,33.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,75.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,101.12
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93655
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9288
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92584
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
