Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,32.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,60.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92227
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90848
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,33.12
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89505
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89334
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87588
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,120.88
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87182
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79806
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88305
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89612
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,68.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9266
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76498
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8977
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84274
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
