Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,32.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,80.88
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8584
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,72.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,151.62
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94345
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89969
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,33.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,144.75
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,148.25
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91339
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91696
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8613
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89474
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,78.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,104.38
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,112.25
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89068
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90307
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,64.62
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,137.38
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
