Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88278
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92682
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,33.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,118.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,141.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92767
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93628
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93957
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91473
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,93.88
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,104.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9075
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91183
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94952
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91925
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,116.62
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90661
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84005
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92297
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,92.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,148.5
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,110.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89117
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
