Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90881
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79324
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,87.88
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94192
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85824
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,108.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,54.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,60.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93655
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93225
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93307
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,92.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,66.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92898
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93841
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8706
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,107.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95084
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
