Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94781
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87048
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92493
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,86.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,141.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,174.12
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,59.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95142
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92465
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87353
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,98.5
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,138.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,96.12
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88086
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,88.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,149.62
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93561
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89874
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88693
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,83.88
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,128.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.957
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
