Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93112
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,60.25
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,64.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92245
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79376
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,99.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,140.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,73.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88418
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87906
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93689
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,102.88
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.38
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99701
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,58.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91397
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92792
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.69
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76257
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92053
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,120.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,163.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,44.62
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,91.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,63.62
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89639
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93863
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8706
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
