Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,52.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,114.12
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,189.38
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,89.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,66.88
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88986
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82266
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88284
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,107.12
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,157.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,133.5
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90103
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91733
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,31.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,131.38
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,143.5
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91049
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,63.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85522
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,80.25
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,120.12
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94595
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93631
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78781
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83172
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
