Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,61.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94745
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81176
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90048
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81958
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,31.5
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,101.12
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81027
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87436
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90512
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,65.62
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91003
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91958
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87781
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88138
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,72.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8631
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90649
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92795
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78201
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,102.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.25
