Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,161.12
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85098
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95187
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83023
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88855
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91025
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,86.25
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,92.75
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86966
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75149
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87619
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8327
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84735
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,112.38
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,95.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.44
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82013
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89358
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81839
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93942
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79812
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,71.12
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,95.25
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94464
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96307
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81759
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82397
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,77.5
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,129.88
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
