Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9559
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.935
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95566
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82391
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75744
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91922
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,79.62
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90234
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83929
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95163
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70144
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86697
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82055
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,44.75
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93423
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88226
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91473
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90542
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95645
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71334
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91647
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85757
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76608
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,74.25
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,67.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88373
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88342
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93658
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93179
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77383
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90924
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70587
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90625
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86453
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
