Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87131
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.31
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68334
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.06
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91357
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51287
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90597
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86841
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73535
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86715
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86304
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51846
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,51.38
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89651
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91504
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87948
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79278
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.43
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.44
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91348
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80896
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5321
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,79.38
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94272
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86865
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88717
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76959
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.25
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87094
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47472
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90909
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94012
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85113
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.31
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72369
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92911
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
