Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92596
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79153
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.63
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80963
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73742
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5013
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,39.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,56.38
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90765
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94888
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8858
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79498
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94388
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71524
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.13
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72921
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68255
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55029
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,53.62
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90161
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89172
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87424
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73333
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.94
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92819
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91086
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78912
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.94
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73062
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66226
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61605
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91421
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88882
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80319
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94855
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94809
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72128
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72207
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82483
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83771
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,49.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.88
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90713
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92554
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83188
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88928
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67758
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
