Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69784
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7756
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88128
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,58.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91064
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90918
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94531
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87448
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87546
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9548
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94488
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73999
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70745
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67553
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89038
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,64.75
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89685
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8876
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85092
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81747
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93579
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71942
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82376
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82602
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80688
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8327
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8439
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83655
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92609
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87655
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95157
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6495
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74874
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85708
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70486
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87958
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87985
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81817
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88608
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82086
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92465
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70413
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
