Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7088
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73202
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69076
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91565
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88788
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84491
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89105
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94168
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6332
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.25
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.87
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79818
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70266
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65808
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90976
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90387
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83505
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91672
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.31
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65286
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.31
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80829
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81637
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65142
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,51.38
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8656
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91504
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90268
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94458
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70019
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70025
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6051
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62039
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,57.75
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,47.5
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89923
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89425
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90124
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95084
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.81
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65902
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.19
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7847
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69155
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64932
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
