Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89487
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8807
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86523
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94437
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.94
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93066
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69882
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.06
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84558
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85577
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54476
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,44.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89944
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88031
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81634
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8663
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95309
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75448
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.56
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78717
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76898
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63964
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,54.5
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87063
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8934
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82074
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88934
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9281
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73956
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76971
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.50536
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73803
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,48.38
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9042
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91199
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86304
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90967
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9133
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93857
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72064
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80694
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59258
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66442
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,41.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,60.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
