Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92889
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90396
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83938
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8565
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85663
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.37
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69079
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.31
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78201
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67953
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55343
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91653
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76757
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84762
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86416
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9426
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71682
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.81
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7243
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67938
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47478
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,66.25
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93298
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93552
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80288
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.94
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86365
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70956
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.69
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70922
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.81
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.56
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79928
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62896
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53579
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93173
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92673
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79342
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87521
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87375
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92358
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63262
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.44
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.81
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89029
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8099
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64956
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9165
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8533
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84854
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
