Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93335
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.69
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66879
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.06
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71826
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90054
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57974
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9198
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85046
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86658
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92197
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73632
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.18
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.31
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69961
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82916
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50689
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90845
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86139
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80722
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.918
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93155
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94366
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7116
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.19
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.13
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70211
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62628
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53671
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89273
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92056
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79467
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91055
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93732
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91629
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70654
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.56
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65222
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67483
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57192
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93317
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92279
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79443
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
