Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87625
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92065
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.69
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69668
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62844
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.52624
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58376
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,41.5
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90204
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94046
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89062
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95096
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.81
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75763
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77621
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55242
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64569
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89593
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88977
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82531
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8699
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73913
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.63
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83929
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70126
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70791
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,40.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9285
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89078
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86835
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74292
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84768
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95447
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71106
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.62
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81631
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74618
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85507
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,51.5
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92636
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91666
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8884
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75982
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87375
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91794
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
