Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.06
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94159
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72549
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78521
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66198
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84619
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94464
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92294
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90314
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9014
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91144
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96106
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67422
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78039
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84463
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84277
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94455
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90942
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91559
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91473
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76229
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77084
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79553
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85782
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,51.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92743
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9118
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88806
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88922
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80771
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8612
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67587
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91821
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78064
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81268
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
