Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.43
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78729
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64889
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,58.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,60.12
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89709
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80249
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89328
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89947
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79208
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.19
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81366
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81411
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,63.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,57.62
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92605
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79953
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88486
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82974
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91815
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.19
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95322
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84366
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84698
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87185
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92682
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85229
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72793
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8536
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96564
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7817
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84323
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73077
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,66.12
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83587
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.94
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80636
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82599
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86331
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81183
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77603
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
