Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,75.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94858
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86209
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81823
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78946
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83536
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,63.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,82.38
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,75.88
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93634
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79339
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.44
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73425
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86108
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,79.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,83.75
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,62.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92859
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92297
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8182
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92236
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8089
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86227
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,58.5
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94763
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93149
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86511
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92569
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75647
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92047
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92029
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87408
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
