Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,72.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9277
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88495
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94174
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93164
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72921
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87347
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84106
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87063
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.62
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93539
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94702
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86578
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91299
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95004
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92444
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86606
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93286
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8251
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87289
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,31.62
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94162
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81665
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74307
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9574
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87012
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81479
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83944
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90219
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92737
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82254
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.81
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73687
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89294
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90396
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80121
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93475
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,31.5
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,49.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
