Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92975
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82879
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78723
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82992
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90777
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73648
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91901
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,54.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,81.75
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,41.12
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,55.75
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8547
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85632
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85107
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.75
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88482
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84967
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,50.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,59.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95669
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8862
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86294
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83468
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91254
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90628
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90515
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,32.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,73.25
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93552
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94534
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84036
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90594
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,58.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,85.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94113
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
