Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93262
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73886
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93228
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,83.75
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93219
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82855
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90671
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,57.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,87.38
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88742
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.892
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83615
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90454
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,84.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94803
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92493
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
