Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7731
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,69.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,95.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,117.88
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91012
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81329
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,102.62
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95535
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87054
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8457
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,86.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,77.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87771
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80874
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,82.75
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,96.75
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,150.5
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94409
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91537
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
