Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85467
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,94.12
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,115.25
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86389
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.58
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,78.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.918
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85821
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,82.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,158.75
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92313
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82943
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,80.62
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,149.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,94.12
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83493
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8436
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
