Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96506
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89706
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8945
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,106.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97232
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92197
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,43.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,88.25
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,153.88
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95941
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95773
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9111
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84738
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,81.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,152.5
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9462
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76422
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
