Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,43.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,67.25
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,120.38
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80142
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,65.12
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95514
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,79.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95966
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81427
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,85.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,154.38
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94128
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84067
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,50.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,67.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8869
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95285
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89773
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
