Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,123.5
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,197.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,129.88
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89087
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8631
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,55.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,133.62
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,210.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90311
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85458
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,100.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,128.38
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,202.38
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94025
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91312
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,66.5
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,128.88
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89071
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,69.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,141.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
