Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95071
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90408
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,87.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92432
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95315
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89987
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,67.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,150.5
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,147.25
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
